Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
