Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
