Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
