Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
