Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
