Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,20.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
