Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,25.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,26.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,25.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,30.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,33.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
