Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,34.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,33.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,33.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,33.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,31.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,34.0
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,33.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,33.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,33.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,32.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,31.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
