Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,31.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,31.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,30.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,30.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,29.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,29.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,26.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,21.7
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
