Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,21.7
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
