Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
