Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
