Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
