Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
