Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
