Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
