Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,32.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,33.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,33.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,33.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,31.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,29.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,30.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,31.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,31.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,31.3
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
