Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,31.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,30.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,29.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,29.6
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,29.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,26.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
