Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,25.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
