Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
