Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
