Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
