Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,187.3
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,195.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
