Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
