Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
