Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,26.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
