Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,238.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
