Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
