Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
