Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
