Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
