Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
