Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
