Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,25.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,25.8
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
