Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
