Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
