Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
