Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
