Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.84
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
