Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.07
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
777174,Captains Pool Road - Kidderminster,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
