Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
777174,Captains Pool Road - Kidderminster,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.56
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
777174,Captains Pool Road - Kidderminster,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.45
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.12
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
