Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
