Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
