Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
