Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
