Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
