Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
