Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
