Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
