Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
