Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.43
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.65
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.29
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.39
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.16
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.24
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
