Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,14.0
