Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
