Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
