Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
