Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
