Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
