Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,23.6
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.98
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
