Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,25.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
