Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
