Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
