Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
