Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
