Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
